Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (Min),A,35.62
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (Max),A,35.62
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.62
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (Min),A,14.38
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (Max),A,20.5
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (Min),A,19.38
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (Max),A,19.5
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.38
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.94
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,8.56
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,5.38
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83288
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94815
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98483
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (Min),A,14.12
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (Max),A,14.25
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.25
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (Min),A,10.75
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (Max),A,11.12
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (Min),A,36.5
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (Max),A,37.88
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.94
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.81
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.44
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91284
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98343
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99142
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (Min),A,32.88
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (Max),A,33.12
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (Min),A,47.12
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (Max),A,54.62
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.62
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (Min),A,58.12
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (Max),A,59.38
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.62
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (Min),A,80.88
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (Max),A,81.12
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (Min),A,72.12
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (Max),A,85.38
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (Min),A,115.0
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (Max),A,115.5
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T12:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,2.12
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.25
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.37
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97281
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9715
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9136
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (Min),A,14.25
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (Max),A,14.25
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.25
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (Min),A,18.5
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (Max),A,19.0
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.75
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (Min),A,10.12
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (Max),A,10.5
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.25
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.5
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.19
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84479
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9621
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98202
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (Min),A,14.75
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (Max),A,14.88
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.75
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (Min),A,11.5
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (Max),A,11.5
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (Min),A,22.12
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (Max),A,22.12
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.12
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.81
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,8.25
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90048
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99048
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96664
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (Min),A,23.62
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (Max),A,28.0
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.88
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (Min),A,50.88
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (Max),A,51.0
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.88
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (Min),A,39.38
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (Max),A,39.62
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (Min),A,51.88
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (Max),A,56.12
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (Min),A,80.75
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (Max),A,81.38
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.12
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (Min),A,71.38
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (Max),A,71.5
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T12:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,2.5
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.0
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,10.5
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98614
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93487
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.44512
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (Min),A,28.25
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (Max),A,28.38
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.38
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (Min),A,14.0
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (Max),A,14.5
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.38
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (Min),A,9.5
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (Max),A,31.88
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.38
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.81
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.06
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.88
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81189
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99503
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9874
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (Min),A,14.0
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (Max),A,14.12
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (Min),A,31.12
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (Max),A,31.5
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.25
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (Min),A,32.12
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (Max),A,32.5
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.25
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.38
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,3.75
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.94
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96527
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96454
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99313
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (Min),A,31.25
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (Max),A,31.88
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.62
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (Min),A,30.12
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (Max),A,30.25
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.25
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (Min),A,84.25
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (Max),A,85.75
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.88
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (Min),A,72.38
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (Max),A,72.75
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (Min),A,74.88
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (Max),A,75.5
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (Min),A,124.12
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (Max),A,128.38
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.88
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T12:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.38
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.44
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.13
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98743
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96039
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.80526
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (Min),A,20.75
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (Max),A,20.75
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.75
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (Min),A,17.75
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (Max),A,17.88
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.75
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (Min),A,5.12
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (Max),A,6.5
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.75
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.87
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.56
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94308
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99496
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99396
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (Min),A,27.0
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (Max),A,27.38
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.25
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (Min),A,30.62
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (Max),A,31.0
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.88
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (Min),A,36.5
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (Max),A,36.62
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,3.06
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.25
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95227
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98489
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99173
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (Min),A,25.38
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (Max),A,25.5
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.38
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (Min),A,53.25
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (Max),A,56.5
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.25
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (Min),A,66.62
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (Max),A,66.88
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.75
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (Min),A,72.88
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (Max),A,73.0
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.88
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (Min),A,101.5
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (Max),A,104.38
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (Min),A,107.75
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (Max),A,108.38
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.12
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T12:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.31
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,5.62
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.0
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99084
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96759
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.89093
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (Min),A,24.75
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (Max),A,24.88
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.88
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (Min),A,13.25
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (Max),A,13.62
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.38
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (Min),A,3.88
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (Max),A,4.25
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.57
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,4.94
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93918
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95691
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98791
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (Min),A,26.38
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (Max),A,26.5
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (Min),A,9.38
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (Max),A,9.75
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.62
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (Min),A,31.38
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (Max),A,32.12
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.62
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.81
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,1.75
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.06
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9754
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9855
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98611
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (Min),A,38.38
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (Max),A,38.75
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (Min),A,35.0
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (Max),A,45.88
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (Min),A,46.5
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (Max),A,47.0
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.75
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
