Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (Min),A,89.0
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (Max),A,89.38
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.12
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (Min),A,58.0
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (Max),A,68.75
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.38
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (Min),A,82.12
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (Max),A,82.25
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.25
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T11:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,2.81
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.38
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97568
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98996
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.70675
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (Min),A,15.88
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (Max),A,16.38
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (Min),A,23.0
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (Max),A,23.62
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.12
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (Min),A,3.25
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (Max),A,4.75
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-27.12
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.81
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,2.0
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8125
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92337
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98962
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (Min),A,15.88
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (Max),A,16.0
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (Min),A,7.62
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (Max),A,7.88
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.75
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (Min),A,28.38
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (Max),A,28.5
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.75
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,1.12
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.5
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97232
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99356
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98062
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (Min),A,33.5
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (Max),A,37.75
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.62
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (Min),A,57.75
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (Max),A,59.12
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (Min),A,38.88
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (Max),A,39.38
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.12
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (Min),A,64.38
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (Max),A,68.25
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (Min),A,88.38
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (Max),A,90.12
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.25
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (Min),A,70.38
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (Max),A,70.75
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T11:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.44
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.75
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.38
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9917
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94235
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.64282
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (Min),A,26.88
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (Max),A,27.12
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (Min),A,12.0
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (Max),A,12.12
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (Min),A,3.5
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (Max),A,8.0
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.75
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.0
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.75
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,5.25
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91034
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94806
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98636
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (Min),A,15.25
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (Max),A,15.25
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.25
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (Min),A,10.12
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (Max),A,10.5
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.25
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (Min),A,29.0
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (Max),A,30.0
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.75
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.56
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,5.12
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,7.75
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98657
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99072
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96524
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (Min),A,41.0
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (Max),A,46.5
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (Min),A,68.62
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (Max),A,70.5
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.5
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (Min),A,32.38
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (Max),A,33.12
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (Min),A,82.88
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (Max),A,88.38
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.75
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (Min),A,90.12
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (Max),A,92.25
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.12
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (Min),A,65.5
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (Max),A,67.5
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T11:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.06
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.31
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98807
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96979
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9841
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (Min),A,21.5
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (Max),A,24.75
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.75
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (Min),A,17.12
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (Max),A,17.25
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.12
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (Min),A,3.75
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (Max),A,3.88
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.88
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.25
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.94
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,2.88
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94061
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9877
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99112
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (Min),A,22.62
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (Max),A,22.75
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.62
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (Min),A,22.38
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (Max),A,22.62
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.62
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (Min),A,34.0
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (Max),A,34.12
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.12
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-24.69
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.31
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.8631
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98483
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95923
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (Min),A,22.62
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (Max),A,22.75
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.75
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (Min),A,49.5
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (Max),A,49.62
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (Min),A,30.38
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (Max),A,30.5
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (Min),A,65.88
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (Max),A,68.5
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (Min),A,89.12
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (Max),A,89.38
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.25
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (Min),A,67.75
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (Max),A,68.0
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.88
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T11:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.44
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.19
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.06
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99121
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96411
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9415
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (Min),A,25.38
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (Max),A,25.5
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.38
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (Min),A,13.38
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (Max),A,13.5
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.38
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (Min),A,1.75
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (Max),A,1.75
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.75
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,8.25
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99625
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98422
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97763
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (Min),A,59.25
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (Max),A,59.5
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.38
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (Min),A,20.88
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (Max),A,20.88
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.88
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (Min),A,26.25
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (Max),A,26.5
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.38
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-31.56
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.69
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.37
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.79196
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94922
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9458
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (Min),A,20.5
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (Max),A,20.62
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.62
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (Min),A,27.0
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (Max),A,31.0
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.12
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (Min),A,21.38
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (Max),A,30.38
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (Min),A,102.62
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (Max),A,102.88
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.75
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (Min),A,61.12
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (Max),A,65.12
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (Min),A,48.62
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (Max),A,58.12
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.38
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T11:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.63
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.75
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01936
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9603
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94687
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (Min),A,12.5
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (Max),A,12.5
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (Min),A,19.38
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (Max),A,19.38
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.38
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.75
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.56
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.12
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90207
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98914
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98248
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (Min),A,18.12
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (Max),A,18.25
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.25
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (Min),A,21.88
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (Max),A,21.88
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.88
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (Min),A,23.88
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (Max),A,24.0
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-22.81
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.19
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.0
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.88132
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97171
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9668
