Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (Min),A,25.5
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (Max),A,25.62
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (Min),A,31.62
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (Max),A,31.88
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.75
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (Min),A,33.25
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (Max),A,33.5
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.38
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (Min),A,43.75
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (Max),A,43.88
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.75
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (Min),A,66.0
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (Max),A,66.25
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.12
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (Min),A,76.38
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (Max),A,76.62
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T11:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.37
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-18.06
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01936
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93378
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.80288
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (Min),A,12.12
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (Max),A,12.38
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.25
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (Min),A,9.5
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (Max),A,9.62
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-33.63
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.25
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.12
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.71859
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99506
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98029
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (Min),A,11.0
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (Max),A,11.12
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (Min),A,58.12
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (Max),A,64.62
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (Min),A,25.62
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (Max),A,26.0
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.88
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.19
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.32
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95187
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98029
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96713
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (Min),A,39.62
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (Max),A,39.75
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.75
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (Min),A,37.38
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (Max),A,37.38
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.38
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (Min),A,25.88
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (Max),A,26.0
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (Min),A,49.88
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (Max),A,49.88
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.88
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (Min),A,106.62
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (Max),A,113.62
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.88
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (Min),A,60.25
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (Max),A,60.5
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T10:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-11.81
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01936
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99091
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.84561
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (Min),A,30.75
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (Max),A,30.75
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.75
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (Min),A,10.38
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (Max),A,10.5
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.38
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.19
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.62
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,6.06
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93075
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98218
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98721
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (Min),A,16.62
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (Max),A,16.88
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.75
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (Min),A,20.62
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (Max),A,20.62
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.62
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (Min),A,35.62
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (Max),A,35.62
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.62
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-26.88
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.12
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.82477
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99365
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97873
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (Min),A,20.0
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (Max),A,20.12
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.12
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (Min),A,73.25
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (Max),A,73.38
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.38
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (Min),A,41.25
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (Max),A,41.25
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.25
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (Min),A,36.5
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (Max),A,36.62
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.62
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (Min),A,124.5
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (Max),A,124.62
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.62
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (Min),A,86.12
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (Max),A,86.25
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.25
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T10:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.69
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.75
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01936
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97427
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94931
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (Min),A,12.75
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (Max),A,14.88
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.25
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (Min),A,18.25
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (Max),A,18.25
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.25
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.44
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.19
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,4.88
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86572
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.87982
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98682
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (Min),A,10.5
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (Max),A,10.62
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.62
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (Min),A,8.0
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (Max),A,8.0
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (Min),A,34.62
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (Max),A,34.88
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.75
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.31
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.62
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.62
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97153
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9939
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98941
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (Min),A,49.25
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (Max),A,49.38
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.25
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (Min),A,71.5
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (Max),A,71.75
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.62
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (Min),A,51.62
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (Max),A,60.5
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.88
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (Min),A,59.25
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (Max),A,59.38
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (Min),A,91.75
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (Max),A,93.62
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (Min),A,104.12
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (Max),A,113.12
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.38
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T10:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.31
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.82
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01936
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95468
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98328
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (Min),A,13.0
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (Max),A,13.0
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (Min),A,40.75
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (Max),A,40.75
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.75
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.56
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.44
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98325
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97519
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99185
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (Min),A,35.88
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (Max),A,35.88
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.88
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (Min),A,17.5
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (Max),A,17.5
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (Min),A,43.0
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (Max),A,43.12
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.44
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.56
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96432
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99429
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9859
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (Min),A,41.12
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (Max),A,41.25
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.25
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (Min),A,84.5
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (Max),A,84.62
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.5
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (Min),A,49.88
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (Max),A,50.0
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.88
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (Min),A,76.88
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (Max),A,77.12
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (Min),A,114.75
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (Max),A,114.75
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.75
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (Min),A,133.62
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (Max),A,133.75
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.75
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T10:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.5
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01936
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9751
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98389
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (Min),A,16.25
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (Max),A,16.38
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.38
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (Min),A,31.25
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (Max),A,31.75
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.38
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.62
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.06
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96344
