Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96463
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98941
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (Min),A,20.38
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (Max),A,20.5
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (Min),A,14.5
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (Max),A,14.5
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (Min),A,38.0
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (Max),A,38.12
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.12
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.37
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.75
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91891
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97092
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99332
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (Min),A,26.88
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (Max),A,27.0
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (Min),A,39.25
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (Max),A,42.5
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (Min),A,60.5
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (Max),A,60.75
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.62
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (Min),A,47.12
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (Max),A,47.25
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (Min),A,70.0
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (Max),A,73.12
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (Min),A,130.0
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (Max),A,130.38
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.25
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T10:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,7.13
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01936
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97601
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99442
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (Min),A,23.62
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (Max),A,25.0
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.12
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (Min),A,46.25
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (Max),A,51.88
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.62
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.81
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.94
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94708
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94232
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99298
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (Min),A,22.88
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (Max),A,23.5
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.12
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (Min),A,10.38
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (Max),A,10.38
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.38
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (Min),A,42.75
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (Max),A,42.88
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.75
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.06
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.0
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.88
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95254
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95474
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9938
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (Min),A,28.88
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (Max),A,34.62
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.25
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (Min),A,34.25
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (Max),A,34.5
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.38
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (Min),A,71.75
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (Max),A,72.12
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.88
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (Min),A,51.75
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (Max),A,58.12
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (Min),A,67.12
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (Max),A,68.25
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.62
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (Min),A,160.88
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (Max),A,166.88
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T10:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.88
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.38
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01936
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98798
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96533
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (Min),A,37.75
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (Max),A,38.12
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (Min),A,21.62
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (Max),A,21.75
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.75
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.56
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.5
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.69
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94342
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98172
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98029
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (Min),A,18.88
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (Max),A,18.88
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.88
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (Min),A,20.62
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (Max),A,20.88
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.75
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (Min),A,25.75
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (Max),A,25.88
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.75
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.56
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.13
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95572
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9686
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98718
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (Min),A,37.88
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (Max),A,38.0
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.88
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (Min),A,42.5
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (Max),A,42.88
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.75
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (Min),A,59.38
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (Max),A,59.62
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.5
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (Min),A,56.75
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (Max),A,56.75
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (Min),A,100.75
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (Max),A,101.38
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.12
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (Min),A,106.62
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (Max),A,107.12
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T09:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.94
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,5.62
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01936
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98251
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9555
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (Min),A,24.5
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (Max),A,24.62
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (Min),A,19.0
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (Max),A,19.12
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.12
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.87
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95996
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98828
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9859
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (Min),A,23.62
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (Max),A,23.75
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.62
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (Min),A,23.38
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (Max),A,23.75
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (Min),A,38.38
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (Max),A,38.5
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.38
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.06
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.25
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.5
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92975
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96701
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95251
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (Min),A,32.0
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (Max),A,32.5
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.25
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (Min),A,34.88
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (Max),A,35.0
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (Min),A,26.5
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (Max),A,26.62
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (Min),A,55.62
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (Max),A,56.25
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (Min),A,82.88
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (Max),A,83.0
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.88
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (Min),A,83.62
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (Max),A,83.62
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.62
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T09:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.44
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01936
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96023
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93661
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (Min),A,16.88
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (Max),A,17.12
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (Min),A,16.38
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (Max),A,16.62
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.62
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.0
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88241
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99158
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98981
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (Min),A,12.75
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (Max),A,12.88
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.75
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (Min),A,25.88
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (Max),A,26.12
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (Min),A,38.88
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (Max),A,39.0
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.88
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.25
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.13
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.44
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89383
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96255
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98807
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (Min),A,24.38
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (Max),A,24.5
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.38
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (Min),A,31.88
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (Max),A,32.12
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (Min),A,45.25
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (Max),A,46.12
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.62
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (Min),A,37.12
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (Max),A,37.38
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.25
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (Min),A,74.75
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (Max),A,75.0
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (Min),A,100.38
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (Max),A,101.38
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.88
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T09:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.44
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.37
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
