Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01936
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99646
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9313
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (Min),A,62.38
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (Max),A,62.38
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.38
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (Min),A,16.12
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (Max),A,16.12
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.12
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.63
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.44
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93408
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97009
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99365
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (Min),A,16.12
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (Max),A,16.12
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.12
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (Min),A,17.5
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (Max),A,17.75
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.62
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (Min),A,43.62
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (Max),A,43.75
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.62
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-29.06
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.0
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.06
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.81823
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95267
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98846
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (Min),A,19.88
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (Max),A,19.88
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.88
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (Min),A,28.62
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (Max),A,28.75
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.62
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (Min),A,47.12
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (Max),A,47.62
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.38
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (Min),A,35.62
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (Max),A,35.62
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.62
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (Min),A,107.88
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (Max),A,108.0
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.88
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (Min),A,106.5
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (Max),A,107.0
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T09:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.19
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.69
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01936
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99716
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97449
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (Min),A,65.12
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (Max),A,65.25
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.25
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (Min),A,25.5
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (Max),A,25.62
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.62
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.69
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.75
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.31
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91516
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96863
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99472
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (Min),A,19.25
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (Max),A,19.38
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.38
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (Min),A,14.88
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (Max),A,15.12
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (Min),A,45.88
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (Max),A,46.0
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.88
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.87
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.44
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98004
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98633
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98743
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (Min),A,50.12
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (Max),A,50.25
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.12
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (Min),A,58.62
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (Max),A,62.25
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.38
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (Min),A,55.5
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (Max),A,55.75
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.62
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (Min),A,69.12
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (Max),A,69.38
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (Min),A,138.38
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (Max),A,142.38
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.12
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (Min),A,127.0
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (Max),A,127.12
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T09:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.31
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.38
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01936
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96582
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97873
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (Min),A,17.5
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (Max),A,17.62
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.62
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (Min),A,30.38
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (Max),A,30.38
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.38
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.5
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.81
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88864
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99478
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98694
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (Min),A,15.88
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (Max),A,16.0
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (Min),A,36.12
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (Max),A,36.62
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.25
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (Min),A,28.62
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (Max),A,28.75
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.75
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-27.0
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.63
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.81698
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96829
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97418
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (Min),A,18.0
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (Max),A,18.12
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.12
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (Min),A,43.25
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (Max),A,43.38
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.38
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (Min),A,34.38
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (Max),A,34.38
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.38
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (Min),A,33.88
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (Max),A,34.12
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (Min),A,96.75
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (Max),A,97.25
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (Min),A,93.25
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (Max),A,93.38
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.38
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T09:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.56
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-12.44
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01936
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97119
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91461
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (Min),A,19.0
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (Max),A,20.38
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.38
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (Min),A,14.75
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (Max),A,15.12
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.88
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.37
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.43
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.19
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95694
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90341
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99838
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (Min),A,23.75
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (Max),A,23.88
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.75
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (Min),A,7.75
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (Max),A,7.88
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.75
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (Min),A,77.38
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (Max),A,77.5
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.5
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.69
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.37
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.06
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98871
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95285
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99493
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (Min),A,57.75
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (Max),A,58.12
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (Min),A,34.38
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (Max),A,34.5
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (Min),A,61.5
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (Max),A,62.0
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.75
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (Min),A,81.5
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (Max),A,81.75
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.62
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (Min),A,61.0
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (Max),A,62.5
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (Min),A,153.25
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (Max),A,153.5
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.38
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T08:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.63
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.25
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01936
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91867
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98712
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (Min),A,12.62
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (Max),A,13.0
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.88
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (Min),A,36.25
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (Max),A,36.75
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.62
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.31
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.56
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94842
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97348
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99319
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (Min),A,23.0
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (Max),A,23.0
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (Min),A,14.38
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (Max),A,14.38
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.38
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (Min),A,42.38
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (Max),A,42.75
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.62
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.13
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.63
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.69
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95676
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93085
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97598
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (Min),A,27.5
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (Max),A,27.5
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (Min),A,24.0
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (Max),A,27.62
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.88
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (Min),A,28.62
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (Max),A,28.88
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.75
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
