Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (Min),A,50.5
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (Max),A,50.5
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (Min),A,51.12
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (Max),A,54.5
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (Min),A,107.38
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (Max),A,107.88
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.75
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T08:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.81
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01936
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98129
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99057
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (Min),A,24.88
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (Max),A,24.88
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.88
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (Min),A,30.88
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (Max),A,31.0
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.88
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.37
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.25
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92862
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99527
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99301
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (Min),A,12.88
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (Max),A,17.12
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.25
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (Min),A,29.25
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (Max),A,29.38
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.25
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (Min),A,41.12
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (Max),A,41.25
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.12
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.25
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.69
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.0
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95886
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9823
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97839
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (Min),A,30.75
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (Max),A,31.0
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.88
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (Min),A,44.25
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (Max),A,46.0
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.62
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (Min),A,31.62
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (Max),A,32.0
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.75
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (Min),A,43.75
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (Max),A,48.0
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.12
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (Min),A,98.38
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (Max),A,100.0
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.62
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (Min),A,103.62
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (Max),A,104.25
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.88
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T08:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.06
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-14.31
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01936
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96396
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.90164
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (Min),A,16.38
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (Max),A,16.5
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.38
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (Min),A,9.88
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (Max),A,10.0
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.88
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.31
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.31
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92087
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99469
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9921
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (Min),A,20.0
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (Max),A,20.12
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (Min),A,31.25
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (Max),A,31.38
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.38
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (Min),A,48.12
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (Max),A,48.25
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.12
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,0.31
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,1.12
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,11.56
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9476
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99622
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96622
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (Min),A,20.25
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (Max),A,20.5
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.25
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (Min),A,81.12
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (Max),A,81.88
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.38
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (Min),A,40.75
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (Max),A,41.0
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.88
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (Min),A,39.75
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (Max),A,39.88
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.75
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (Min),A,128.62
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (Max),A,129.38
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.88
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (Min),A,97.88
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (Max),A,98.0
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T08:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-20.81
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.44
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01936
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89044
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98593
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (Min),A,11.75
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (Max),A,11.88
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.75
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (Min),A,26.75
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (Max),A,26.75
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.75
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.69
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.94
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.38
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88049
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94565
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99014
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (Min),A,16.38
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (Max),A,16.5
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.38
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (Min),A,10.12
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (Max),A,10.12
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.12
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (Min),A,37.12
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (Max),A,37.12
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.12
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.31
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.56
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9809
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93982
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98581
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (Min),A,43.25
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (Max),A,43.38
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.25
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (Min),A,23.88
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (Max),A,24.38
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.12
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (Min),A,41.88
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (Max),A,42.0
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (Min),A,59.12
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (Max),A,59.25
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.25
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (Min),A,45.5
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (Max),A,45.88
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (Min),A,105.88
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (Max),A,105.88
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.88
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T08:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.19
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.32
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01936
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9487
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99677
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (Min),A,13.88
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (Max),A,13.88
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.88
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (Min),A,61.38
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (Max),A,61.38
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.38
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-35.56
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.76446
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9313
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98663
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (Min),A,13.0
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (Max),A,13.0
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (Min),A,8.88
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (Max),A,8.88
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.88
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (Min),A,29.25
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (Max),A,29.25
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.25
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.5
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.75
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.81
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9581
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97342
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98407
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (Min),A,30.62
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (Max),A,30.62
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.62
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (Min),A,34.0
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (Max),A,34.12
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.12
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (Min),A,47.25
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (Max),A,47.38
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.38
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (Min),A,42.75
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (Max),A,42.75
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.75
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (Min),A,56.62
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (Max),A,56.75
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (Min),A,137.62
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (Max),A,137.75
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.75
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T08:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.87
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.19
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01936
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94726
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97345
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (Min),A,13.75
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (Max),A,13.88
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.75
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (Min),A,26.75
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (Max),A,26.88
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.75
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.19
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.12
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.19
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87396
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96335
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97696
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (Min),A,15.25
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (Max),A,15.38
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.38
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (Min),A,11.12
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (Max),A,11.62
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (Min),A,23.25
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (Max),A,23.5
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.38
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.13
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.5
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
