Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.31
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96841
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99216
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99548
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (Min),A,31.88
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (Max),A,32.0
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (Min),A,59.38
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (Max),A,59.62
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (Min),A,78.5
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (Max),A,78.62
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.5
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (Min),A,46.88
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (Max),A,47.0
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.88
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (Min),A,84.25
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (Max),A,84.75
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (Min),A,128.25
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (Max),A,128.38
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.38
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T07:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-19.25
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01936
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.8884
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98953
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (Min),A,11.0
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (Max),A,11.25
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.12
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (Min),A,27.0
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (Max),A,27.0
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.25
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.81
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91745
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97858
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98578
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (Min),A,17.12
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (Max),A,17.5
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.25
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (Min),A,13.75
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (Max),A,13.75
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.75
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (Min),A,25.5
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (Max),A,25.62
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.81
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.0
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.0
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96722
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97958
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99338
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (Min),A,35.12
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (Max),A,35.62
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (Min),A,39.0
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (Max),A,39.12
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.12
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (Min),A,55.38
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (Max),A,55.5
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (Min),A,52.62
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (Max),A,52.75
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.62
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (Min),A,63.38
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (Max),A,63.5
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (Min),A,108.0
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (Max),A,108.0
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T07:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.0
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01936
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94846
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99606
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (Min),A,20.5
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (Max),A,25.75
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (Min),A,43.75
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (Max),A,43.75
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.75
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.37
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.75
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95654
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99823
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99097
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (Min),A,24.5
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (Max),A,24.62
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.62
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (Min),A,48.88
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (Max),A,48.88
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.88
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (Min),A,40.12
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (Max),A,40.12
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.12
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.38
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,3.56
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,6.5
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98148
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97946
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98523
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (Min),A,38.25
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (Max),A,38.88
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (Min),A,33.38
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (Max),A,35.12
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.75
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (Min),A,50.5
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (Max),A,50.75
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.62
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (Min),A,62.75
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (Max),A,63.12
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (Min),A,103.62
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (Max),A,107.25
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.38
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (Min),A,134.0
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (Max),A,134.12
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T07:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.87
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01936
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97583
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9935
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (Min),A,19.38
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (Max),A,19.5
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (Min),A,35.5
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (Max),A,35.62
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.62
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.37
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.44
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94873
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99396
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98492
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (Min),A,23.38
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (Max),A,23.75
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.62
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (Min),A,28.5
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (Max),A,28.62
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.62
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (Min),A,33.5
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (Max),A,33.62
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.62
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.13
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.81
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97259
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99609
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98779
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (Min),A,40.5
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (Max),A,41.0
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.62
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (Min),A,83.75
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (Max),A,83.88
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.75
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (Min),A,44.38
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (Max),A,44.5
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.38
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (Min),A,64.12
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (Max),A,64.25
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (Min),A,131.75
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (Max),A,131.75
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.75
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (Min),A,113.62
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (Max),A,113.62
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.62
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T07:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.31
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.0
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01936
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92615
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9848
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (Min),A,12.38
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (Max),A,12.62
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (Min),A,24.62
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (Max),A,25.12
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.88
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.69
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.56
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99518
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96689
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97601
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (Min),A,80.12
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (Max),A,80.25
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.25
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (Min),A,14.0
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (Max),A,14.12
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (Min),A,26.0
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (Max),A,26.0
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.19
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.5
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98535
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94351
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98389
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (Min),A,57.38
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (Max),A,57.5
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.38
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (Min),A,26.0
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (Max),A,26.12
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (Min),A,40.25
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (Max),A,40.25
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.25
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (Min),A,137.5
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (Max),A,137.62
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.62
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (Min),A,52.38
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (Max),A,52.5
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (Min),A,91.0
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (Max),A,91.5
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.25
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T07:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.19
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.38
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01936
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92547
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98148
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (Min),A,12.38
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (Max),A,12.5
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.38
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (Min),A,23.25
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (Max),A,23.25
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.25
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.25
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
