Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.69
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.44
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91092
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95035
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99033
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (Min),A,18.5
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (Max),A,18.62
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (Min),A,9.88
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (Max),A,10.0
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.88
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (Min),A,36.12
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (Max),A,36.12
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.12
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.5
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97491
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96356
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99185
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (Min),A,38.38
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (Max),A,38.5
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.38
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (Min),A,31.0
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (Max),A,31.25
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.12
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (Min),A,55.88
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (Max),A,56.0
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (Min),A,56.5
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (Max),A,56.62
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (Min),A,53.38
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (Max),A,53.38
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.38
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (Min),A,115.25
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (Max),A,115.5
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.38
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T07:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-20.81
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.12
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01936
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.86856
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97388
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (Min),A,9.62
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (Max),A,9.75
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.75
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (Min),A,15.75
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (Max),A,19.5
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.25
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.69
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.25
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9415
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96347
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99716
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (Min),A,23.75
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (Max),A,26.38
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.88
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (Min),A,11.5
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (Max),A,11.62
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.62
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (Min),A,62.38
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (Max),A,62.38
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.38
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.37
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.69
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.31
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96612
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98795
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98541
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (Min),A,37.5
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (Max),A,37.75
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.62
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (Min),A,55.0
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (Max),A,55.0
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (Min),A,42.75
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (Max),A,42.88
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.75
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (Min),A,61.25
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (Max),A,63.88
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.38
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (Min),A,75.62
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (Max),A,75.75
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (Min),A,120.75
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (Max),A,124.62
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.38
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T06:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.93
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.37
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01936
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97449
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9603
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (Min),A,20.62
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (Max),A,20.75
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.75
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (Min),A,15.12
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (Max),A,15.25
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.12
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.25
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.25
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.32
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96521
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92902
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99054
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (Min),A,29.25
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (Max),A,30.12
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.62
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (Min),A,9.25
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (Max),A,9.25
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.25
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (Min),A,35.75
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (Max),A,37.38
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.12
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.81
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.31
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99377
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89514
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98624
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (Min),A,74.62
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (Max),A,74.75
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.62
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (Min),A,20.0
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (Max),A,20.25
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.12
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (Min),A,47.5
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (Max),A,47.62
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (Min),A,103.75
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (Max),A,104.5
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (Min),A,49.75
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (Max),A,49.88
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.88
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (Min),A,98.25
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (Max),A,100.0
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.62
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T06:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-16.0
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.25
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01936
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92261
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98859
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (Min),A,12.12
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (Max),A,12.25
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.12
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (Min),A,28.0
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (Max),A,28.12
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.12
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.25
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.38
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99307
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99832
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9751
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (Min),A,56.5
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (Max),A,56.62
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (Min),A,50.75
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (Max),A,51.0
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.88
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (Min),A,20.88
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (Max),A,21.0
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.88
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.44
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.5
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.75
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92279
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97015
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97162
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (Min),A,21.62
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (Max),A,21.88
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.75
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (Min),A,32.88
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (Max),A,33.25
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.12
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (Min),A,28.25
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (Max),A,28.5
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.38
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (Min),A,77.62
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (Max),A,77.75
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (Min),A,95.38
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (Max),A,95.5
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (Min),A,77.12
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (Max),A,77.25
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.25
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T06:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01936
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9968
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98761
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (Min),A,54.88
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (Max),A,54.88
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.88
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (Min),A,26.12
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (Max),A,26.12
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.12
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.31
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.69
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99066
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89697
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98563
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (Min),A,57.38
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (Max),A,57.38
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.38
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (Min),A,6.62
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (Max),A,6.88
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.75
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (Min),A,24.62
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (Max),A,24.75
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.62
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.94
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.06
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.37
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96027
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96524
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93964
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (Min),A,29.75
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (Max),A,30.0
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.88
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (Min),A,32.38
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (Max),A,33.12
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.62
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (Min),A,21.38
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (Max),A,21.62
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (Min),A,86.88
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (Max),A,87.12
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (Min),A,93.38
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (Max),A,94.25
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (Min),A,71.88
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (Max),A,72.25
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T06:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
