Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.25
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.44
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01936
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90704
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98611
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (Min),A,10.62
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (Max),A,10.62
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.62
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (Min),A,32.38
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (Max),A,32.38
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.38
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.19
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.88
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.81
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9252
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95041
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99606
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (Min),A,16.25
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (Max),A,16.5
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.38
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (Min),A,9.25
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (Max),A,9.38
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.25
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (Min),A,55.88
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (Max),A,55.88
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.88
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.56
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.56
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.19
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97879
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94205
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92132
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (Min),A,44.5
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (Max),A,44.62
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.62
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (Min),A,26.38
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (Max),A,26.5
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (Min),A,17.12
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (Max),A,17.62
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.38
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (Min),A,60.62
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (Max),A,61.0
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (Min),A,46.12
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (Max),A,46.12
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.12
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (Min),A,104.62
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (Max),A,105.12
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.88
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T06:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.31
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.38
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01936
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93201
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99438
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (Min),A,12.38
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (Max),A,12.5
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.38
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (Min),A,41.38
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (Max),A,41.5
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.38
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.56
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.75
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.12
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89447
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94772
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98495
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (Min),A,15.62
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (Max),A,15.75
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.62
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (Min),A,8.5
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (Max),A,8.62
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (Min),A,27.75
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (Max),A,27.75
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.75
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.31
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.06
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.44
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89435
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95734
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9541
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (Min),A,19.75
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (Max),A,19.88
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.75
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (Min),A,28.75
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (Max),A,31.25
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.75
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (Min),A,19.38
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (Max),A,19.75
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (Min),A,35.38
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (Max),A,35.5
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (Min),A,49.62
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (Max),A,52.25
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (Min),A,88.25
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (Max),A,88.5
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.38
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T06:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.31
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.94
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01936
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91769
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99182
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (Min),A,10.25
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (Max),A,10.25
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.25
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (Min),A,33.0
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (Max),A,33.12
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.12
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.12
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-19.81
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.94
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.858
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.87604
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9859
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (Min),A,14.0
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (Max),A,14.12
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (Min),A,6.75
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (Max),A,6.75
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.75
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (Min),A,22.12
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (Max),A,22.12
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.12
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.5
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.87
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.0
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92117
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91369
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96023
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (Min),A,22.38
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (Max),A,22.5
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (Min),A,21.25
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (Max),A,21.25
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.25
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (Min),A,23.12
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (Max),A,23.25
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.25
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (Min),A,36.12
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (Max),A,36.5
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (Min),A,38.25
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (Max),A,38.25
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.25
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (Min),A,78.12
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (Max),A,78.12
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.12
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T05:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-16.81
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-12.44
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01936
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91232
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95203
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (Min),A,11.0
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (Max),A,11.12
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (Min),A,14.0
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (Max),A,14.0
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.31
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96008
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97092
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97546
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (Min),A,21.75
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (Max),A,22.12
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.88
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (Min),A,10.25
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (Max),A,10.25
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.25
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (Min),A,14.75
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (Max),A,14.75
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.75
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.5
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.19
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.31
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92038
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93252
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95566
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (Min),A,21.0
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (Max),A,21.25
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.12
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (Min),A,21.12
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (Max),A,21.25
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.25
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (Min),A,19.5
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (Max),A,19.5
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (Min),A,42.75
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (Max),A,43.12
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (Min),A,42.38
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (Max),A,42.38
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (Min),A,48.12
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (Max),A,48.12
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.12
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T05:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-22.5
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01936
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.87265
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99332
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (Min),A,9.75
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (Max),A,9.75
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.75
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (Min),A,34.25
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (Max),A,34.38
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.38
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.56
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-14.31
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86972
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90549
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94192
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (Min),A,13.25
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (Max),A,13.38
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.38
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (Min),A,5.38
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (Max),A,5.62
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (Min),A,14.0
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (Max),A,14.12
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.12
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.37
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.19
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91308
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89432
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94241
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (Min),A,20.5
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (Max),A,20.62
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.62
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (Min),A,15.62
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (Max),A,19.38
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.38
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (Min),A,17.62
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (Max),A,17.62
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.62
