Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (Min),A,33.88
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (Max),A,34.0
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.88
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (Min),A,30.75
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (Max),A,34.25
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.38
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (Min),A,65.5
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (Max),A,65.5
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T05:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.57
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.19
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01936
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90869
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98132
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (Min),A,9.0
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (Max),A,9.12
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.12
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (Min),A,19.75
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (Max),A,19.88
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.88
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-30.44
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-16.19
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.63
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.79586
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89715
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98505
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (Min),A,11.5
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (Max),A,11.62
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.62
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (Min),A,6.75
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (Max),A,6.88
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.88
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (Min),A,27.62
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (Max),A,27.62
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.62
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.69
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.25
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.69
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9331
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91324
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94159
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (Min),A,21.25
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (Max),A,21.38
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.38
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (Min),A,18.75
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (Max),A,19.12
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (Min),A,18.0
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (Max),A,18.0
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (Min),A,32.38
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (Max),A,32.62
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.62
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (Min),A,34.75
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (Max),A,35.25
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (Min),A,65.12
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (Max),A,65.25
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.12
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T05:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.81
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.75
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01936
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94015
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99231
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (Min),A,12.5
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (Max),A,12.62
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.62
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (Min),A,33.5
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (Max),A,33.62
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.62
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-39.57
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.56
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.75
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.7268
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93942
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95608
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (Min),A,12.75
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (Max),A,12.88
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.88
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (Min),A,8.38
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (Max),A,8.5
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.38
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (Min),A,18.88
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (Max),A,19.12
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.69
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.0
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.19
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9155
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92868
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96039
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (Min),A,19.38
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (Max),A,19.38
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.38
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (Min),A,21.38
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (Max),A,21.62
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (Min),A,19.62
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (Max),A,19.88
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.62
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (Min),A,31.5
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (Max),A,31.75
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.62
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (Min),A,42.5
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (Max),A,42.62
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (Min),A,71.75
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (Max),A,71.75
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.75
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T05:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-17.81
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.12
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01936
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90066
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99377
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (Min),A,9.25
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (Max),A,9.38
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.25
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (Min),A,33.0
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (Max),A,33.0
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-31.93
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.38
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.0
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.78201
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98083
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97482
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (Min),A,12.62
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (Max),A,12.75
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.75
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (Min),A,12.5
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (Max),A,12.62
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.62
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (Min),A,15.25
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (Max),A,15.38
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.38
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.81
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.07
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91369
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90607
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96091
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (Min),A,19.12
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (Max),A,19.25
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.25
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (Min),A,19.62
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (Max),A,19.75
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.62
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (Min),A,18.62
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (Max),A,18.88
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.75
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.88
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (Min),A,31.5
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (Max),A,31.62
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.62
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (Min),A,41.12
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (Max),A,41.38
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.25
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (Min),A,66.88
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (Max),A,67.0
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T05:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.88
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.56
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01936
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89999
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9964
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (Min),A,10.5
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (Max),A,10.62
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.62
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (Min),A,36.0
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (Max),A,36.0
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.87
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,9.25
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.06
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96478
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92459
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95807
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (Min),A,24.38
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (Max),A,24.75
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (Min),A,6.25
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (Max),A,6.38
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.25
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (Min),A,16.88
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (Max),A,16.88
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.88
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.19
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.07
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.06
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90759
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90967
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93283
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (Min),A,18.38
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (Max),A,18.5
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (Min),A,18.88
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (Max),A,19.0
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (Min),A,15.88
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (Max),A,16.0
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.34
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (Min),A,42.75
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (Max),A,43.0
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (Min),A,35.5
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (Max),A,35.5
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (Min),A,68.25
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (Max),A,68.38
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.38
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T04:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-19.44
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01936
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89023
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.996
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (Min),A,9.5
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (Max),A,9.62
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (Min),A,34.12
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (Max),A,34.25
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.25
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.69
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.94
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.75
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89059
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98465
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98746
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (Min),A,12.5
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (Max),A,12.62
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.62
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (Min),A,13.38
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (Max),A,13.5
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (Min),A,30.0
