Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (Max),A,30.0
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.13
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.19
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.38
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97238
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89926
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95297
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (Min),A,29.75
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (Max),A,29.88
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.75
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (Min),A,19.12
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (Max),A,19.25
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.25
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (Min),A,18.38
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (Max),A,18.62
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (Min),A,42.12
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (Max),A,42.12
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (Min),A,41.38
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (Max),A,41.38
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.38
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (Min),A,82.38
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (Max),A,82.5
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T04:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-25.56
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.25
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01936
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.82947
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98215
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (Min),A,8.25
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (Max),A,8.38
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.38
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (Min),A,20.5
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (Max),A,20.5
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.87
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.75
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.25
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89972
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90497
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98868
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (Min),A,13.25
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (Max),A,13.38
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.25
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (Min),A,5.12
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (Max),A,5.12
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.12
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (Min),A,31.5
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (Max),A,31.5
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.75
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-18.44
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.12
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96631
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88589
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96023
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (Min),A,27.12
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (Max),A,27.25
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.12
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (Min),A,17.88
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (Max),A,18.0
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (Min),A,19.88
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (Max),A,19.88
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.88
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (Min),A,40.25
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (Max),A,40.38
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.38
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (Min),A,31.12
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (Max),A,31.38
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.25
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (Min),A,71.62
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (Max),A,71.75
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.62
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T04:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-19.75
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01936
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.87274
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99283
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (Min),A,8.38
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (Max),A,8.5
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.38
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (Min),A,32.38
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (Max),A,32.38
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.38
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.44
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.56
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.44
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85968
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96719
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98975
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (Min),A,12.62
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (Max),A,12.75
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.62
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (Min),A,9.38
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (Max),A,9.5
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.38
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (Min),A,27.62
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (Max),A,27.62
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.62
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.87
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.0
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.12
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98068
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95761
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9328
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (Min),A,39.25
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (Max),A,39.38
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.38
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (Min),A,27.25
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (Max),A,27.5
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.38
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (Min),A,15.38
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (Max),A,15.75
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (Min),A,51.5
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (Max),A,51.5
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (Min),A,44.88
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (Max),A,45.0
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.88
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (Min),A,75.0
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (Max),A,75.38
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.12
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T04:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.63
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.12
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01936
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97888
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99512
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (Min),A,19.88
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (Max),A,20.0
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (Min),A,42.75
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (Max),A,42.75
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.75
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-30.69
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.38
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.44
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.77017
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97751
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99084
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (Min),A,10.5
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (Max),A,10.5
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (Min),A,12.25
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (Max),A,12.38
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.38
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (Min),A,29.12
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (Max),A,29.12
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.12
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.25
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.5
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.69
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96805
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84036
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95169
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (Min),A,34.75
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (Max),A,34.88
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.88
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (Min),A,14.5
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (Max),A,14.75
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (Min),A,18.62
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (Max),A,18.75
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.75
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (Min),A,44.5
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (Max),A,44.62
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (Min),A,46.25
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (Max),A,46.25
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (Min),A,90.25
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (Max),A,90.38
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T04:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.5
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01936
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97046
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9975
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (Min),A,18.25
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (Max),A,18.25
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.25
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (Min),A,56.62
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (Max),A,56.62
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.62
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-40.56
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.19
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.19
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.68759
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.87704
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98087
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (Min),A,11.12
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (Max),A,11.12
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.12
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (Min),A,5.38
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (Max),A,5.62
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.38
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (Min),A,24.0
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (Max),A,24.12
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.75
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.31
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97522
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90646
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98654
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (Min),A,34.5
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (Max),A,34.62
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.62
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (Min),A,18.88
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (Max),A,19.62
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.25
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (Min),A,35.25
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (Max),A,35.62
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (Min),A,44.12
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (Max),A,44.25
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.25
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (Min),A,42.5
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (Max),A,43.0
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (Min),A,115.75
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (Max),A,116.25
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T04:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-25.88
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01936
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.84292
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99637
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (Min),A,8.75
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (Max),A,8.88
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.88
