Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (Min),A,43.0
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (Max),A,43.12
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.12
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-36.13
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.06
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.69
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.72973
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92129
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96982
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (Min),A,11.0
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (Max),A,11.12
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.12
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (Min),A,7.25
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (Max),A,7.38
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.25
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (Min),A,20.25
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (Max),A,20.25
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.25
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.19
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.94
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.62
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98535
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91971
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98608
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (Min),A,47.38
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (Max),A,47.5
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.38
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (Min),A,19.0
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (Max),A,21.62
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.38
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (Min),A,32.62
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (Max),A,32.75
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.62
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (Min),A,57.0
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (Max),A,57.0
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (Min),A,35.12
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (Max),A,37.5
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.25
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (Min),A,95.62
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (Max),A,95.75
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.62
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T03:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.31
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01936
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94705
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99554
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (Min),A,12.12
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (Max),A,12.25
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.12
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (Min),A,33.75
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (Max),A,34.0
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.88
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-28.81
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.5
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.13
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.7984
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96564
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96756
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (Min),A,11.25
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (Max),A,11.25
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.25
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (Min),A,10.0
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (Max),A,10.12
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.12
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (Min),A,17.38
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (Max),A,17.5
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.69
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.88
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.19
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97775
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84219
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98471
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (Min),A,35.75
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (Max),A,36.12
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (Min),A,14.38
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (Max),A,14.5
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.38
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (Min),A,30.5
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (Max),A,30.5
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (Min),A,46.38
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (Max),A,46.62
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (Min),A,36.38
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (Max),A,36.38
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.38
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (Min),A,81.5
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (Max),A,81.75
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T03:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-28.75
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.56
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01936
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.81622
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99603
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (Min),A,8.5
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (Max),A,8.5
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (Min),A,46.88
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (Max),A,46.88
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.88
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.94
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-17.87
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.13
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87915
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9071
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97946
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (Min),A,11.5
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (Max),A,11.5
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (Min),A,8.0
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (Max),A,8.0
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (Min),A,26.88
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (Max),A,29.0
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.75
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-18.31
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.38
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94879
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85898
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98749
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (Min),A,26.12
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (Max),A,26.25
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.25
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (Min),A,14.75
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (Max),A,15.0
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.88
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (Min),A,32.5
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (Max),A,32.75
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.62
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (Min),A,37.62
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (Max),A,37.62
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.62
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (Min),A,31.25
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (Max),A,31.38
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.25
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (Min),A,106.12
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (Max),A,108.5
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.38
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T03:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-25.88
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01936
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.82882
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99747
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (Min),A,8.62
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (Max),A,8.75
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.75
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (Min),A,47.25
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (Max),A,47.38
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.38
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-27.56
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.0
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.56
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.79651
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98282
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95953
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (Min),A,11.25
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (Max),A,11.38
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.25
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (Min),A,13.0
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (Max),A,13.25
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.12
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (Min),A,14.25
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (Max),A,14.38
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.38
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.69
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.31
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97687
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87304
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98889
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (Min),A,38.5
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (Max),A,38.75
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.62
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (Min),A,15.12
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (Max),A,15.25
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.12
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (Min),A,35.88
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (Max),A,36.25
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (Min),A,49.12
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (Max),A,49.25
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.25
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (Min),A,36.12
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (Max),A,36.38
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.38
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (Min),A,97.38
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (Max),A,97.5
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T03:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.75
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.44
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01936
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95538
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99734
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (Min),A,17.62
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (Max),A,17.62
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.62
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (Min),A,47.12
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (Max),A,47.25
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.25
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-37.44
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.44
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.63
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.71185
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.87512
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9798
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (Min),A,10.62
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (Max),A,10.62
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.62
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (Min),A,5.12
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (Max),A,5.25
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.25
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (Min),A,22.62
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (Max),A,22.62
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.62
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.12
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.31
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.75
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97687
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92547
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99237
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (Min),A,32.75
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (Max),A,37.25
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (Min),A,18.88
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (Max),A,22.75
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.75
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (Min),A,44.0
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (Max),A,44.25
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.12
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (Min),A,42.12
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (Max),A,46.25
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.25
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (Min),A,41.38
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (Max),A,45.5
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.38
