Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (Min),A,113.62
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (Max),A,113.88
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.75
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T03:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.5
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01936
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96091
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99765
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (Min),A,19.75
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (Max),A,20.0
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.88
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (Min),A,47.75
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (Max),A,48.38
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.88
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-40.37
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.69
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.6788
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97394
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97571
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (Min),A,10.88
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (Max),A,11.0
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (Min),A,11.5
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (Max),A,11.5
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (Min),A,19.5
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (Max),A,19.5
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.93
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.06
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97418
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89483
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99002
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (Min),A,39.0
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (Max),A,39.12
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.12
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (Min),A,18.25
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (Max),A,18.38
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.25
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (Min),A,38.38
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (Max),A,38.5
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (Min),A,48.5
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (Max),A,48.62
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (Min),A,49.12
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (Max),A,49.5
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.38
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (Min),A,105.5
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (Max),A,106.12
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.75
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T03:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-26.19
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.01936
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.83343
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99622
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (Min),A,8.75
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (Max),A,8.88
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.88
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (Min),A,46.75
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (Max),A,46.75
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.75
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-36.44
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.75
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.06
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.69653
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.965
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97052
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (Min),A,11.5
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (Max),A,11.62
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.62
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (Min),A,10.5
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (Max),A,10.75
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.75
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (Min),A,15.0
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (Max),A,15.25
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.12
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.75
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.56
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97345
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93463
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9892
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (Min),A,38.12
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (Max),A,38.38
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.25
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (Min),A,21.25
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (Max),A,21.5
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.38
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (Min),A,41.62
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (Max),A,41.75
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.75
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.08
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (Min),A,48.38
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (Max),A,48.62
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (Min),A,40.62
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (Max),A,40.62
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (Min),A,103.38
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (Max),A,103.5
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T02:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-21.25
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.5
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99774
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88702
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99551
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (Min),A,50.62
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (Max),A,50.75
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.75
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (Min),A,10.38
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (Max),A,10.5
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.38
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (Min),A,35.88
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (Max),A,35.88
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.88
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.88
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.82953
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97534
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98337
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (Min),A,12.0
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (Max),A,12.12
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (Min),A,10.62
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (Max),A,10.88
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.75
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (Min),A,24.12
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (Max),A,24.25
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.25
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.44
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.62
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97806
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8417
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98737
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (Min),A,38.88
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (Max),A,39.25
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.12
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (Min),A,14.5
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (Max),A,14.75
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.62
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (Min),A,37.5
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (Max),A,37.88
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.62
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (Min),A,100.5
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (Max),A,100.75
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (Min),A,35.25
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (Max),A,35.5
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.38
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (Min),A,97.62
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (Max),A,98.0
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.75
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T02:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.38
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99838
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88034
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99469
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (Min),A,53.75
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (Max),A,53.88
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.75
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (Min),A,8.75
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (Max),A,8.88
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.88
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (Min),A,35.88
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (Max),A,36.0
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.88
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.94
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-18.88
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8446
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.8522
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98166
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (Min),A,11.75
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (Max),A,11.75
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.75
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (Min),A,5.62
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (Max),A,5.75
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.75
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (Min),A,22.0
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (Max),A,22.0
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.81
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.0
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9877
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90515
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99002
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (Min),A,52.25
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (Max),A,52.25
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.25
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (Min),A,18.88
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (Max),A,19.12
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.88
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (Min),A,41.5
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (Max),A,42.12
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.88
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.78
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (Min),A,116.5
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (Max),A,116.75
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.75
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (Min),A,33.5
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (Max),A,33.62
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (Min),A,99.5
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (Max),A,100.12
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.88
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T02:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.62
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.81
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99762
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92798
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99606
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (Min),A,51.25
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (Max),A,51.38
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.25
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (Min),A,12.12
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (Max),A,12.5
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.38
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (Min),A,46.88
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (Max),A,47.0
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.88
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-33.06
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-21.56
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.62
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.76138
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.82654
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9462
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (Min),A,11.62
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (Max),A,11.62
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.62
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.12
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.12
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.12
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (Min),A,13.12
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (Max),A,13.12
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.12
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.94
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-20.5
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.69
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97955
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8436
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98959
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (Min),A,41.0
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (Max),A,41.25
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.12
