Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (Min),A,15.12
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (Max),A,15.38
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.25
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (Min),A,44.62
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (Max),A,44.75
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.62
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (Min),A,102.12
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (Max),A,102.38
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.25
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (Min),A,32.5
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (Max),A,32.75
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.62
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (Min),A,104.38
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (Max),A,104.38
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.38
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T02:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-17.94
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99765
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.8782
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99582
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (Min),A,50.88
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (Max),A,50.88
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.88
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (Min),A,8.75
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (Max),A,8.75
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.75
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (Min),A,47.12
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (Max),A,47.25
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.25
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-33.44
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.94
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.38
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.75845
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96921
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96124
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (Min),A,11.75
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (Max),A,11.88
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.88
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (Min),A,15.62
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (Max),A,15.62
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.62
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (Min),A,14.25
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (Max),A,14.25
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.25
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.69
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-19.31
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9794
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84298
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98944
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (Min),A,39.62
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (Max),A,39.62
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.62
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (Min),A,15.0
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (Max),A,15.12
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.12
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (Min),A,41.88
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (Max),A,42.0
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.88
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (Min),A,100.38
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (Max),A,100.5
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (Min),A,39.0
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (Max),A,39.25
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.12
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (Min),A,103.25
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (Max),A,103.38
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.25
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T02:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-21.56
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99747
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89099
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99548
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (Min),A,50.62
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (Max),A,50.75
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.62
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (Min),A,10.0
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (Max),A,11.5
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.62
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (Min),A,45.5
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (Max),A,45.62
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.62
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-32.13
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.5
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.63
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.77139
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91366
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97144
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (Min),A,11.5
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (Max),A,11.88
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.75
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (Min),A,5.62
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (Max),A,6.25
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (Min),A,20.25
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (Max),A,20.38
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.25
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.56
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-19.88
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98749
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85049
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99011
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (Min),A,50.5
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (Max),A,50.5
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (Min),A,15.5
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (Max),A,15.88
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.75
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (Min),A,40.88
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (Max),A,41.0
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.88
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (Min),A,111.0
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (Max),A,111.12
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.12
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (Min),A,31.5
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (Max),A,32.62
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (Min),A,106.62
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (Max),A,106.88
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T02:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-17.25
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.62
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99747
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9003
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99759
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (Min),A,52.12
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (Max),A,52.25
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.12
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (Min),A,10.75
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (Max),A,13.38
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.25
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (Min),A,70.5
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (Max),A,70.75
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.62
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-33.63
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.06
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.76184
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97397
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92245
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (Min),A,11.62
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (Max),A,11.62
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.62
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (Min),A,11.5
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (Max),A,11.62
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (Min),A,12.12
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (Max),A,12.12
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.12
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.06
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.31
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.25
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.87881
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90646
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94821
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (Min),A,18.25
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (Max),A,18.25
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.25
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (Min),A,18.62
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (Max),A,19.25
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.75
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (Min),A,19.12
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (Max),A,19.38
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.25
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (Min),A,79.38
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (Max),A,79.62
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (Min),A,40.62
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (Max),A,43.88
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (Min),A,101.0
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (Max),A,101.25
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.12
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T01:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-16.13
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99725
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92831
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99762
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (Min),A,52.38
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (Max),A,52.38
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.38
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (Min),A,13.0
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (Max),A,13.12
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.12
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (Min),A,58.88
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (Max),A,59.12
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.12
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.75
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.06
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.19
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8356
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97479
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95175
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (Min),A,11.75
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (Max),A,11.75
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.75
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (Min),A,11.5
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (Max),A,11.62
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.62
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (Min),A,12.75
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (Max),A,13.0
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.88
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.94
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.44
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.38
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.86346
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93313
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96793
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (Min),A,17.38
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (Max),A,17.5
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.38
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (Min),A,22.88
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (Max),A,23.0
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.88
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (Min),A,24.25
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (Max),A,24.38
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.25
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (Min),A,79.38
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (Max),A,79.62
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (Min),A,47.38
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (Max),A,47.38
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (Min),A,95.62
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (Max),A,95.75
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.75
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T01:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.38
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-16.94
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.62
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9978
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90014
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99789
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (Min),A,53.25
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (Max),A,53.5
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.38
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (Min),A,9.0
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (Max),A,9.12
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.12
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (Min),A,73.88
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (Max),A,74.38
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.12
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.25
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.12
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.69
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95209
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97797
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98544
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
