Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (Min),A,16.12
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (Max),A,17.38
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.75
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (Min),A,12.62
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (Max),A,13.0
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.75
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (Min),A,24.62
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (Max),A,24.75
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.62
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.5
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.13
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.5
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89847
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94287
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92505
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (Min),A,18.12
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (Max),A,19.38
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.75
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (Min),A,23.38
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (Max),A,23.5
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.38
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (Min),A,17.38
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (Max),A,17.38
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.38
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (Min),A,86.62
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (Max),A,88.88
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.75
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (Min),A,45.12
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (Max),A,45.25
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (Min),A,115.38
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (Max),A,115.5
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.38
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T01:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.19
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-16.13
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99762
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92282
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99652
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (Min),A,53.88
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (Max),A,54.0
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.0
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (Min),A,12.0
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (Max),A,12.12
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.12
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (Min),A,61.0
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (Max),A,61.12
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.0
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-27.88
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.44
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-15.19
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.78332
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95431
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92279
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (Min),A,11.25
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (Max),A,11.38
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.25
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (Min),A,8.75
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (Max),A,9.12
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.75
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (Min),A,14.0
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (Max),A,14.0
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.81
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-22.12
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90451
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84967
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93329
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (Min),A,19.38
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (Max),A,19.38
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.38
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (Min),A,16.38
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (Max),A,16.5
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (Min),A,16.75
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (Max),A,16.88
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.75
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (Min),A,82.38
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (Max),A,82.5
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (Min),A,37.0
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (Max),A,37.12
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.12
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (Min),A,90.75
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (Max),A,91.0
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.88
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T01:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.62
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-28.38
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99759
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.80645
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99835
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (Min),A,52.25
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (Max),A,52.38
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.25
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (Min),A,9.75
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (Max),A,10.0
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.88
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (Min),A,71.25
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (Max),A,71.62
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.38
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.81
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-20.94
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-18.75
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87979
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.78875
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.8811
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (Min),A,15.5
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (Max),A,15.62
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.62
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (Min),A,5.0
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (Max),A,5.12
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (Min),A,11.62
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (Max),A,11.75
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.75
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,3.06
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.81
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,8.63
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94006
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97372
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95142
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (Min),A,21.25
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (Max),A,21.25
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.25
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (Min),A,28.62
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (Max),A,29.25
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.88
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (Min),A,23.12
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (Max),A,23.12
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.12
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (Min),A,87.62
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (Max),A,87.62
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (Min),A,42.38
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (Max),A,42.88
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (Min),A,104.62
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (Max),A,104.88
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.62
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T01:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.31
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-19.81
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99802
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89572
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99695
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (Min),A,53.75
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (Max),A,53.75
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.75
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (Min),A,11.5
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (Max),A,11.5
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (Min),A,59.0
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (Max),A,59.25
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.12
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.13
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.63
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-17.25
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86383
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97171
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.88763
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (Min),A,13.75
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (Max),A,13.88
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.75
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (Min),A,12.88
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (Max),A,12.88
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.88
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (Min),A,12.25
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (Max),A,12.25
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.25
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.44
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.19
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.19
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96854
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9642
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98526
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (Min),A,34.0
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (Max),A,34.12
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (Min),A,29.38
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (Max),A,29.62
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (Min),A,37.88
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (Max),A,38.0
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (Min),A,100.38
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (Max),A,100.5
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.38
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (Min),A,53.62
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (Max),A,53.88
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (Min),A,108.38
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (Max),A,108.5
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.38
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T01:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.56
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99756
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93381
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99826
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (Min),A,52.0
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (Max),A,52.25
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.12
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (Min),A,12.38
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (Max),A,12.5
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.38
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (Min),A,71.38
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (Max),A,71.5
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.38
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.13
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.13
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.56
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87546
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.86648
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95947
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (Min),A,12.75
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (Max),A,13.0
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.88
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (Min),A,5.25
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (Max),A,5.62
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (Min),A,15.88
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (Max),A,16.0
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.75
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.19
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.94
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98303
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88156
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98657
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (Min),A,48.5
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (Max),A,48.75
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.62
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (Min),A,16.62
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (Max),A,16.88
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.75
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (Min),A,39.12
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (Max),A,39.25
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.12
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (Min),A,112.5
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (Max),A,112.88
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.75
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (Min),A,34.38
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (Max),A,34.62
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (Min),A,126.0
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (Max),A,126.25
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.12
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T00:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.19
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99808
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96323
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9986
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
