Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (Min),A,63.25
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (Max),A,63.38
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.38
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (Min),A,12.88
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (Max),A,13.25
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.12
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (Min),A,71.75
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (Max),A,72.0
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.88
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.19
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-16.31
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.88
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92642
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89493
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98044
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (Min),A,20.12
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (Max),A,20.38
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.25
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (Min),A,7.12
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (Max),A,7.12
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.12
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (Min),A,26.0
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (Max),A,26.0
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.06
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.44
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.62
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98254
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95404
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98639
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (Min),A,48.88
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (Max),A,48.88
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.88
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (Min),A,22.88
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (Max),A,32.0
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.62
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (Min),A,37.0
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (Max),A,37.12
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (Min),A,131.62
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (Max),A,131.88
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.75
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (Min),A,43.12
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (Max),A,51.88
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.62
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (Min),A,134.62
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (Max),A,134.88
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.75
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T00:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.25
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.56
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.56
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95007
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93478
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.996
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (Min),A,14.38
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (Max),A,14.5
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.38
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (Min),A,10.88
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (Max),A,11.12
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (Min),A,45.38
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (Max),A,46.0
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.88
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.56
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.25
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.87
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83328
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94269
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91507
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (Min),A,13.5
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (Max),A,13.75
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (Min),A,8.62
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (Max),A,8.75
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.62
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (Min),A,13.12
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (Max),A,13.12
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.12
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.12
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.19
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98895
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95273
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99069
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (Min),A,63.88
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (Max),A,64.0
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (Min),A,25.38
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (Max),A,25.5
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (Min),A,46.75
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (Max),A,46.75
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.75
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (Min),A,90.88
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (Max),A,91.0
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.88
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (Min),A,45.12
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (Max),A,45.25
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (Min),A,104.75
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (Max),A,105.38
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.25
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T00:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.43
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.56
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.06
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94809
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97006
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99603
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (Min),A,12.88
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (Max),A,13.0
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.88
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (Min),A,20.12
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (Max),A,20.5
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.25
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (Min),A,46.0
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (Max),A,46.12
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-27.94
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-14.5
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.5
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.7818
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.80713
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93918
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (Min),A,13.38
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (Max),A,13.38
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.38
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.12
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.25
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.12
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (Min),A,15.0
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (Max),A,15.0
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.44
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.06
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.88
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98117
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96283
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99088
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (Min),A,49.5
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (Max),A,49.62
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.62
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (Min),A,30.38
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (Max),A,30.62
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (Min),A,47.12
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (Max),A,47.25
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.12
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (Min),A,74.62
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (Max),A,74.88
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.62
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (Min),A,55.62
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (Max),A,55.75
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (Min),A,107.75
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (Max),A,107.88
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.88
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T00:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.69
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-21.12
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97897
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.87875
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99673
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (Min),A,21.88
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (Max),A,22.0
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (Min),A,9.75
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (Max),A,9.88
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.88
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (Min),A,45.38
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (Max),A,45.38
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.38
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.19
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.06
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81283
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93497
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98752
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (Min),A,13.62
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (Max),A,13.88
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.75
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (Min),A,7.75
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (Max),A,8.0
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.88
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (Min),A,27.38
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (Max),A,27.62
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.56
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.63
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.38
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98386
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92215
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98648
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (Min),A,51.25
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (Max),A,51.38
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.38
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (Min),A,21.75
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (Max),A,21.88
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.88
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (Min),A,40.75
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (Max),A,41.38
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.25
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (Min),A,86.0
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (Max),A,86.25
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (Min),A,39.38
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (Max),A,39.5
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (Min),A,113.75
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (Max),A,114.12
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T00:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.75
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.37
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96115
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92316
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99686
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (Min),A,14.38
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (Max),A,14.5
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.38
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (Min),A,11.88
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (Max),A,11.88
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.88
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (Min),A,49.75
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (Max),A,49.88
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.88
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.37
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.44
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87167
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97284
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94632
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (Min),A,14.38
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (Max),A,14.5
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.38
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (Min),A,12.25
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (Max),A,12.5
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.38
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (Min),A,13.75
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (Max),A,13.75
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.75
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.38
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.13
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98465
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96167
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98416
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (Min),A,52.5
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (Max),A,52.62
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.62
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (Min),A,33.0
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (Max),A,33.0
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (Min),A,40.88
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (Max),A,41.5
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.25
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (Min),A,80.75
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (Max),A,81.0
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (Min),A,56.88
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (Max),A,57.12
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (Min),A,104.25
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (Max),A,104.75
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-23T00:00:00.000+00:00,ambient,,Temperature,C,0.0
